Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,9.3
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,9.4
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-10T03:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,9.6
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-10T02:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,9.7
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-10T02:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,9.9
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-10T02:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-10T02:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-10T02:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,10.3
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-10T02:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-10T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-10T01:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-10T01:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-10T01:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
