Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-10T01:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-10T01:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-10T00:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-10T00:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-10T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-10T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-10T00:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-10T00:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-11T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-11T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-11T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-11T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-11T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
