Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-11T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-11T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-11T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-11T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-11T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-11T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-11T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.01
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-03-11T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-03-11T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.09
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-11T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.84
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,270.5
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-11T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,230.3
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-11T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.19
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
