Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.52
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-03-11T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,240.2
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-03-11T20:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.95
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.78
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,244.5
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-03-11T20:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-03-11T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.79
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.9
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.89
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,254.8
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-03-11T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.57
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,260.6
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-03-11T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.45
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.73
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,274.7
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-03-11T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.07
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.41
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.18
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.84
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,263.0
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
776556,Kimberley Close - Church Hill,2023-03-11T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.43
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.89
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.98
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,269.7
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
776556,Kimberley Close - Church Hill,2023-03-11T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.26
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.32
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.17
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,284.9
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
776556,Kimberley Close - Church Hill,2023-03-11T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.48
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.84
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.1
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.69
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
776556,Kimberley Close - Church Hill,2023-03-11T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.81
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.83
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.56
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.82
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.96
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,266.5
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
776556,Kimberley Close - Church Hill,2023-03-11T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.87
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.92
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
