Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.36
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.27
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.38
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,292.5
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
776556,Kimberley Close - Church Hill,2023-03-11T19:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.72
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.26
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
776556,Kimberley Close - Church Hill,2023-03-11T18:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.48
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.17
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.34
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
776556,Kimberley Close - Church Hill,2023-03-11T18:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.92
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.29
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,239.1
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.72
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.5
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.79
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
776556,Kimberley Close - Church Hill,2023-03-11T18:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.88
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.51
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.68
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.8
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.81
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
776556,Kimberley Close - Church Hill,2023-03-11T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.35
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.01
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.71
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.02
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
776556,Kimberley Close - Church Hill,2023-03-11T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.85
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.43
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
776556,Kimberley Close - Church Hill,2023-03-11T18:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.6
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.31
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.73
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,259.6
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
776556,Kimberley Close - Church Hill,2023-03-11T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.4
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.07
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.39
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.59
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
776556,Kimberley Close - Church Hill,2023-03-11T17:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.7
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.59
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-03-11T17:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.48
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.84
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.46
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
776556,Kimberley Close - Church Hill,2023-03-11T17:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.5
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.52
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.71
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
776556,Kimberley Close - Church Hill,2023-03-11T17:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.89
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-03-11T17:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
