Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.62
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.35
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-03-11T16:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-11T16:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.86
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
776556,Kimberley Close - Church Hill,2023-03-11T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.85
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
776556,Kimberley Close - Church Hill,2023-03-11T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.03
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-03-11T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.59
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
776556,Kimberley Close - Church Hill,2023-03-11T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.43
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
776556,Kimberley Close - Church Hill,2023-03-11T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-11T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-11T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.32
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-11T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-11T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-11T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
