Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.45
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-03-11T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.91
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-11T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.14
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-11T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-11T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-03-11T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-11T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.69
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-11T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-03-11T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.22
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-11T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-11T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-11T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-11T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
