Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-03-11T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.4
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-03-11T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-11T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-11T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-11T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-11T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-11T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-03-11T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-03-11T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-03-11T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.45
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-03-11T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-11T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
