Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-11T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.98
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-03-11T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.49
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-03-11T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-03-11T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-03-11T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-11T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-11T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-11T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-11T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.36
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-11T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-11T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-11T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-03-11T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
