Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-11T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,12.1
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-11T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-03-11T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,11.2
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-11T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,10.7
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-11T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-11T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-11T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,10.3
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-11T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-11T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-11T07:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,9.9
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-11T07:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,9.8
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-11T06:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
