Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,9.8
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-11T06:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,9.9
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-11T06:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,9.9
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-11T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-11T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-11T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,10.2
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-11T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-11T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-11T05:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-11T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-11T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-11T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-11T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
