Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-11T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-11T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-11T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-11T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-11T04:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-11T03:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-11T03:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-11T03:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-11T03:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-11T03:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-11T03:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-11T02:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-11T02:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
