Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-11T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-11T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-11T00:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-11T00:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-12T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-12T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-12T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-12T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-12T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-12T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-12T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-12T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
