Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.66
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.57
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-03-12T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.84
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-03-12T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.26
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.45
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.49
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,239.1
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-12T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.22
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.57
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.19
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.51
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-12T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.74
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.23
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-12T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.84
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.75
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.15
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-12T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.49
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
776556,Kimberley Close - Church Hill,2023-03-12T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.79
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.59
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-03-12T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.6
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.18
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-03-12T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.0
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.07
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.84
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.93
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
776556,Kimberley Close - Church Hill,2023-03-12T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.3
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.84
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-12T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.21
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.47
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-03-12T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.35
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
