Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.42
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.02
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.07
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
776556,Kimberley Close - Church Hill,2023-03-12T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.58
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.27
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.38
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.56
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-03-12T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.65
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.95
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-03-12T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.73
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.71
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.14
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.44
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,229.5
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
776556,Kimberley Close - Church Hill,2023-03-12T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.76
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.64
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.1
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.29
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,249.5
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
776556,Kimberley Close - Church Hill,2023-03-12T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.3
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.2
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.37
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.58
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
776556,Kimberley Close - Church Hill,2023-03-12T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.76
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.44
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.82
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,267.3
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
776556,Kimberley Close - Church Hill,2023-03-12T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.56
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.58
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,262.9
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
776556,Kimberley Close - Church Hill,2023-03-12T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.4
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.28
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
776556,Kimberley Close - Church Hill,2023-03-12T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.55
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.78
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.96
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-03-12T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.34
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-03-12T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.07
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-12T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.45
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
