Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.03
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-12T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.98
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.8
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,270.9
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-03-12T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.56
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,264.3
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-03-12T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
776556,Kimberley Close - Church Hill,2023-03-12T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.09
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.07
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-12T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.6
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,250.9
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.17
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.07
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,292.6
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-03-12T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.76
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.44
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.29
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-03-12T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.8
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.32
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,285.8
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-03-12T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.99
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.02
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-03-12T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.9
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-12T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.32
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.27
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.32
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.38
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
776556,Kimberley Close - Church Hill,2023-03-12T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.1
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.07
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-03-12T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.34
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.3
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.58
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.19
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
