Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-12T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.96
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.75
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-03-12T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.68
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-03-12T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-03-12T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.63
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-03-12T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.05
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.87
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
776556,Kimberley Close - Church Hill,2023-03-12T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.4
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-03-12T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.66
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-03-12T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-03-12T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.17
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-12T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.83
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.48
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-03-12T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.66
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.72
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.45
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-03-12T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.45
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-03-12T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
