Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
776556,Kimberley Close - Church Hill,2023-03-12T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-03-12T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.03
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,237.6
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-03-12T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.79
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,286.8
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
776556,Kimberley Close - Church Hill,2023-03-12T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-03-12T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.75
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-03-12T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-12T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-12T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-12T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-03-12T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-12T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.88
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,264.7
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-12T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.7
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
