Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.43
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,274.0
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-03-12T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.99
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.47
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,284.9
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-12T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.32
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.12
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-12T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.48
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-12T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.56
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-12T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-12T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-12T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
776556,Kimberley Close - Church Hill,2023-03-12T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-12T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-12T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-12T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-12T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
