Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-12T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-12T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-12T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-12T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-12T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-12T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-12T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-12T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-12T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-12T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-12T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-12T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
