Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-12T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-12T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-12T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-12T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-12T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-12T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-12T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-12T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-12T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-12T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-12T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-03-12T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-12T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
