Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-13T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,211.3
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-13T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-13T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-13T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-13T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-13T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-13T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-13T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-13T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-13T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.73
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.78
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-13T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,251.2
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-13T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.33
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
