Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-13T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-03-13T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.73
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.92
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-13T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.16
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.84
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-03-13T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.04
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.59
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,258.0
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-03-13T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.65
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,262.4
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-03-13T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-03-13T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,278.7
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-03-13T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.6
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.71
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-03-13T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.94
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.18
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,259.3
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-03-13T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.27
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.31
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,265.5
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-13T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.51
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.75
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,232.7
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-03-13T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.87
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
