Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.43
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
776556,Kimberley Close - Church Hill,2023-03-13T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.33
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.25
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.62
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.1
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.91
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,251.7
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
776556,Kimberley Close - Church Hill,2023-03-13T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,58.78
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.87
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.05
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,292.4
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
776556,Kimberley Close - Church Hill,2023-03-13T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.31
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,61.05
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,255.6
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.03
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.17
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.44
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,342.2
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
776556,Kimberley Close - Church Hill,2023-03-13T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.08
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,52.21
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.62
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.63
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.92
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,297.2
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
776556,Kimberley Close - Church Hill,2023-03-13T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.67
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.46
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.12
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.12
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
776556,Kimberley Close - Church Hill,2023-03-13T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,66.77
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,53.28
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,279.1
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.82
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.73
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.75
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,294.2
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
776556,Kimberley Close - Church Hill,2023-03-13T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.08
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,56.01
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,243.4
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.05
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.85
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,252.9
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
776556,Kimberley Close - Church Hill,2023-03-13T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.47
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.59
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.46
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.72
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
776556,Kimberley Close - Church Hill,2023-03-13T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.27
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.08
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.26
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,247.1
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
776556,Kimberley Close - Church Hill,2023-03-13T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.64
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.6
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,243.4
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
776556,Kimberley Close - Church Hill,2023-03-13T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.38
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.67
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
776556,Kimberley Close - Church Hill,2023-03-13T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.92
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.92
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.75
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,229.7
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
