Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-13T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.59
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.37
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.8
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.24
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-13T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.9
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.89
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-13T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.88
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.61
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
776556,Kimberley Close - Church Hill,2023-03-13T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.86
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.87
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.41
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-03-13T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.21
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-13T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.57
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.49
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-03-13T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.3
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-03-13T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-13T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.8
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-13T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,224.1
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-13T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-13T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-13T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
