Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-13T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-13T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-13T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-13T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-13T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-13T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-13T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-03-13T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-13T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-13T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-13T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-13T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,20.4
