Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-13T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-13T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-13T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-13T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776556,Kimberley Close - Church Hill,2023-03-13T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.78
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-13T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-13T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-13T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-13T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-13T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-13T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-13T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
