Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-03-13T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-13T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-13T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-13T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-13T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-03-13T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-13T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-13T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-13T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-13T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-13T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-13T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-13T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
