Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-13T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-13T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,198.7
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-13T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-13T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.4
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.4
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-13T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-13T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-13T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-13T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-13T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-13T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-13T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-13T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
