Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-13T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-13T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-13T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-13T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-13T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-13T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-13T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-13T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-13T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-13T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-13T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-13T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
