Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-13T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-13T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-13T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-13T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-13T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-13T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-13T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-13T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-13T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-14T23:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-14T23:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-14T23:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
