Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-14T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-14T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-14T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-14T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-14T22:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.48
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-14T22:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-14T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-14T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-14T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-14T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-14T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-03-14T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-14T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
