Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776556,Kimberley Close - Church Hill,2023-03-14T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.59
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-14T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-03-14T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.07
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.07
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-03-14T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.2
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-03-14T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-03-14T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.01
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
776556,Kimberley Close - Church Hill,2023-03-14T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.86
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
776556,Kimberley Close - Church Hill,2023-03-14T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.78
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.26
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.41
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.54
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
776556,Kimberley Close - Church Hill,2023-03-14T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.72
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.31
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.75
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.84
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
776556,Kimberley Close - Church Hill,2023-03-14T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.89
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.99
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.33
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.7
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.23
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,256.4
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
776556,Kimberley Close - Church Hill,2023-03-14T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.02
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.69
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.18
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.46
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.06
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
776556,Kimberley Close - Church Hill,2023-03-14T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.26
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.63
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
