Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.75
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.28
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.65
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
776556,Kimberley Close - Church Hill,2023-03-14T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.24
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.23
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.94
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.88
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.09
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
776556,Kimberley Close - Church Hill,2023-03-14T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.94
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.95
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.02
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.29
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.36
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
776556,Kimberley Close - Church Hill,2023-03-14T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.43
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.44
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.29
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.9
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.42
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
776556,Kimberley Close - Church Hill,2023-03-14T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.21
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.41
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.54
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-03-14T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.0
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.16
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.06
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.16
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,249.2
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
776556,Kimberley Close - Church Hill,2023-03-14T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.14
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,237.5
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.39
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.32
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.78
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,236.5
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
776556,Kimberley Close - Church Hill,2023-03-14T18:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.75
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.32
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,248.8
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.59
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.16
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,286.6
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-03-14T18:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.3
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.98
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.5
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.9
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,307.5
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-03-14T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,63.0
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,265.9
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.36
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,328.0
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
776556,Kimberley Close - Church Hill,2023-03-14T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.45
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.34
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,318.0
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
776556,Kimberley Close - Church Hill,2023-03-14T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.2
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.75
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.02
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,259.2
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-03-14T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.78
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
