Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.46
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.14
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,325.7
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-03-14T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.37
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.41
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.75
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,275.9
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-14T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.14
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-14T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.62
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.69
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,271.5
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-14T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.56
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.01
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,323.4
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-14T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.49
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.48
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,350.8
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-14T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.27
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,267.9
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-14T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.36
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.38
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,263.2
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-14T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.01
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-14T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-14T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-14T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-14T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
