Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-14T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-14T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-14T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-14T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-14T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-14T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-14T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-14T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-14T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-14T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-14T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-14T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-14T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
