Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-14T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-14T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-14T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-14T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-14T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-14T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-14T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-14T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-14T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-14T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-14T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-14T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
