Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-14T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-14T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-14T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-14T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-14T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-14T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-14T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-14T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-14T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-03-14T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.17
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-03-14T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-14T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-14T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
