Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-14T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-14T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-14T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-14T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-14T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-14T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-14T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-14T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-14T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-14T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-14T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-14T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
