Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-14T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-14T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-14T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-14T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-14T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-15T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-15T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-15T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-15T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-15T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-15T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-15T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
