Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-15T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-15T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-15T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.94
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-15T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-15T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.25
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-15T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-15T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-15T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.11
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-15T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.02
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-15T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.78
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.31
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-03-15T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.61
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.69
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-15T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.3
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
