Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.21
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-15T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.11
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.12
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,266.6
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-03-15T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.05
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.35
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,260.4
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-15T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.09
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.68
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.64
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,313.6
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-15T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.81
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.79
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.63
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-03-15T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.22
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.11
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-03-15T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.56
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-03-15T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.79
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.25
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.8
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-15T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.76
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.2
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.39
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,248.0
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-15T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.83
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-03-15T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.57
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.08
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.65
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.34
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-03-15T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.44
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.53
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.82
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-03-15T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.19
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.4
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.53
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
