Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.93
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.7
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.24
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-03-15T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.26
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.59
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,256.7
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-03-15T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.68
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.72
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.55
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.48
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,278.9
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-03-15T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.71
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.8
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.12
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.44
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.61
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,288.8
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-15T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.19
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.68
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.48
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,323.5
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-15T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.55
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.06
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-03-15T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.8
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.26
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,277.2
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-03-15T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.81
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,340.5
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-15T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.28
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.15
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,385.2
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-03-15T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.19
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.67
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,362.3
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-15T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.2
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,354.8
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776556,Kimberley Close - Church Hill,2023-03-15T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.36
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.38
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,290.9
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-03-15T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.92
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
