Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.09
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-15T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.94
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,248.9
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-15T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.05
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,286.8
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-15T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-15T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.73
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.57
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-15T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.27
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-15T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-15T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-15T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-15T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.98
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.23
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-15T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-15T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.07
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-15T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,15.4
