Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
776556,Kimberley Close - Church Hill,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-15T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-15T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.15
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-15T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-15T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-15T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-15T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-15T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-15T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-15T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-15T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-15T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-15T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-15T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
