Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-15T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-15T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-15T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-15T09:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.93
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.07
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-03-15T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.63
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-15T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-03-15T09:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-03-15T09:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-03-15T09:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-03-15T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-03-15T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.18
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-03-15T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
