Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-15T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-15T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-15T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,11.7
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-15T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-15T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,11.2
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.2
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-15T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-15T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-15T07:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-15T07:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-15T06:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-15T06:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-15T06:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,10.7
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
