Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-15T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-15T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-15T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-15T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-15T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-15T05:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-15T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-15T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-15T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-15T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,12.1
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-15T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-15T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-15T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
