Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-15T02:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-15T02:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-15T01:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-15T01:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-15T01:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-15T01:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-15T01:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-15T01:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-15T00:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-15T00:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-15T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-15T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
