Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-15T00:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-15T00:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-16T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-16T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-16T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-16T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-16T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-16T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-16T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-16T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-16T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-16T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.3
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-16T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
