Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.62
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-16T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-16T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-16T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-03-16T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-16T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-03-16T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.98
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-16T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.4
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-03-16T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-03-16T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.81
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-03-16T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.3
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.88
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
776556,Kimberley Close - Church Hill,2023-03-16T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-03-16T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
