Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.98
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.52
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.79
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
776556,Kimberley Close - Church Hill,2023-03-16T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.4
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
776556,Kimberley Close - Church Hill,2023-03-16T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.52
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.9
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.93
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
776556,Kimberley Close - Church Hill,2023-03-16T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.54
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.77
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
776556,Kimberley Close - Church Hill,2023-03-16T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.15
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.14
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
776556,Kimberley Close - Church Hill,2023-03-16T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.68
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.82
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-03-16T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.05
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.1
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.91
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.73
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-03-16T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.14
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.76
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.54
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-03-16T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.44
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.26
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.53
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
776556,Kimberley Close - Church Hill,2023-03-16T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.98
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.69
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.68
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.4
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.08
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
776556,Kimberley Close - Church Hill,2023-03-16T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.92
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.37
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.61
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.91
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.15
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,254.3
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
776556,Kimberley Close - Church Hill,2023-03-16T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.22
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.44
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.84
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.7
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
776556,Kimberley Close - Church Hill,2023-03-16T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.29
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.87
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
