Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.71
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.22
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
776556,Kimberley Close - Church Hill,2023-03-16T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.21
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.24
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.97
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
776556,Kimberley Close - Church Hill,2023-03-16T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.15
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.02
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-03-16T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.1
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.93
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.45
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-03-16T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.5
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.8
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.94
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,270.0
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-03-16T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.58
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.58
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,304.6
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-16T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.09
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.57
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,287.1
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-16T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.68
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,80.25
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,345.8
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-03-16T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.56
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.96
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-16T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.76
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,242.7
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-16T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-16T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-16T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
