Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-16T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,238.9
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-16T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-16T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-16T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-16T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-16T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-16T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-16T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-16T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-16T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-03-16T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-16T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-16T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
