Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-16T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-16T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-16T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-16T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-03-16T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-03-16T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-03-16T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-16T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-16T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-03-16T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-16T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-16T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
