Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-16T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-16T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-16T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-03-16T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-16T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-16T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-16T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-16T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-16T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-16T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-16T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-16T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
