Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-16T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-16T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-16T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-16T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-16T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-16T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.4
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-16T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.37
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-16T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-16T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-16T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-16T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-16T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-16T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.4
