Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-16T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-16T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-16T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-16T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-16T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-16T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-16T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-16T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-16T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-16T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-16T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-16T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
