Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-16T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-16T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-16T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-16T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-16T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-16T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-16T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-16T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-16T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-16T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-16T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-16T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
