Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-17T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-17T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-17T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-17T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-03-17T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-03-17T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.76
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-03-17T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-03-17T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.54
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-17T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.47
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-03-17T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.11
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.11
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-03-17T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.33
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.08
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.29
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-03-17T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.87
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.98
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.31
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,263.7
