Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-03-17T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.31
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.76
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.6
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.15
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,283.0
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-17T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.1
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.47
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-03-17T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.14
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.67
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.07
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-03-17T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.71
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.77
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.53
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.96
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-03-17T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.96
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.95
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.31
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.84
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-03-17T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.69
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.4
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.67
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.03
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-03-17T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.84
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.23
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.47
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.19
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-03-17T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.93
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.72
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-03-17T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.35
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.99
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-17T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.77
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-17T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.12
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.26
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-17T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.58
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-17T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
