Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.74
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.66
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-03-17T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.42
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.38
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-03-17T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-03-17T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-17T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-17T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.09
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-03-17T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.25
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-17T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-17T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-17T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-17T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-17T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-17T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
