Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-17T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-17T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-17T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-17T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-17T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-17T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-17T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-17T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-17T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,28.4
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-17T13:50:00.000+00:00,device,,,,0.002
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,28.5
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-17T13:40:00.000+00:00,device,,,,0.002
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-17T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
