Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-17T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-17T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-17T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-17T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-17T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-17T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-17T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-17T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-17T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-17T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-17T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-17T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.5
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-17T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.21
